Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
