Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
