Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
