Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
