Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
