Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
