Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
