Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
