Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
