Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
