Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
