Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
