Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
