Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
