Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
