Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
