Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
