Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
