Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
