Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
