Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.4
