Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
