Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
