Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
