Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
