Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
