Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
