Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
