Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.2
