Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
