Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
