Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
