Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
