Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
