Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
