Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
