Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
