Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
