Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
