Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
