Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
