Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
