Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
