Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
