Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
