Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
