Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
