Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
