Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
