Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
