Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
