Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
