Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
