Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
