Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
